Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.39
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.22
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.09
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-17.38
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
181483,Robin Close,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.4
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.41
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.7
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.38
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.2
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.2
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.53
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.26
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.56
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.12
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.67
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.28
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.26
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.83
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
181483,Robin Close,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
181483,Robin Close,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.22
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.23
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.4
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.12
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.57
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
181483,Robin Close,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.01
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.4
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.16
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.54
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.42
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.54
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.78
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.62
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.62
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.25
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
181483,Robin Close,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
181483,Robin Close,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.49
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.5
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.2
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.39
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,-16.65
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181483,Robin Close,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.13
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.43
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.95
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.0
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.18
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.78
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.49
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.84
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.74
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.63
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.09
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.77
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
181483,Robin Close,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
181483,Robin Close,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.54
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.29
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,-16.13
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
181483,Robin Close,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.99
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.12
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.25
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.62
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.92
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.25
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.7
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.17
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.65
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.52
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,17.4
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.5
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.47
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.86
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.54
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.81
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.6
181483,Robin Close,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
181483,Robin Close,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.08
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.36
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.1
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.96
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.11
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,-17.7
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
181483,Robin Close,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.84
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.23
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.17
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.3
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.9
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-3.96
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.88
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.5
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.21
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.36
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.81
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.41
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.2
181483,Robin Close,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
181483,Robin Close,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.59
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.57
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.85
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,-8.13
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,-17.77
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
181483,Robin Close,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.31
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.91
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.87
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.32
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.12
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.08
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.6
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.15
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.84
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.16
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.76
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.6
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.59
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
181483,Robin Close,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.38
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.04
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,-7.12
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.82
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
181483,Robin Close,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.76
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.26
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.79
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.0
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.22
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.78
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.71
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.55
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.58
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.17
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.17
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.15
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
181483,Robin Close,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
181483,Robin Close,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.45
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.63
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.33
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.18
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.5
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
181483,Robin Close,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.75
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.2
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.24
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.45
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.99
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.12
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.8
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.23
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.3
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.32
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.96
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.23
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.67
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.8
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.46
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.9
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
181483,Robin Close,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
181483,Robin Close,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,24.3
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.97
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.6
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.58
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-7.99
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.89
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.98
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
181483,Robin Close,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.83
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.03
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.21
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.33
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.12
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.38
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.39
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.1
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.74
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.86
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.49
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.2
181483,Robin Close,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
181483,Robin Close,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,24.3
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.86
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.95
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.65
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,-9.23
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.66
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181483,Robin Close,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.71
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.87
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.99
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.27
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.3
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.19
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.75
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-4.07
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.02
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.32
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,16.5
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.4
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.51
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.55
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.41
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.11
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.8
181483,Robin Close,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
181483,Robin Close,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,24.3
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.08
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.86
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.39
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.57
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.39
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
