Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.6
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.04
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.18
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.68
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.78
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.23
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-8.09
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.26
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.19
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.88
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.05
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.42
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.02
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.98
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.4
181483,Robin Close,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
181483,Robin Close,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,24.3
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.92
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.92
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.88
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,-9.45
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.81
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.26
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
181483,Robin Close,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.04
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.48
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.67
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.22
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.0
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-7.16
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.92
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.87
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.2
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.97
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.6
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-4.86
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.32
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.6
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.18
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.57
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
181483,Robin Close,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
181483,Robin Close,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,24.3
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.24
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.08
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,-10.16
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.02
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,-16.85
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
181483,Robin Close,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.0
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.28
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.6
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.11
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.57
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.68
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.6
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.24
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,45.6
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.3
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.25
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.39
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.31
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.14
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.17
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.16
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.32
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.88
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
181483,Robin Close,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
181483,Robin Close,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,24.3
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.15
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.44
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,-9.67
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,18.93
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.63
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
181483,Robin Close,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.63
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,-3.04
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.16
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,37.6
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.7
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.54
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.55
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.78
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.34
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.7
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.2
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.22
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.18
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.88
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.34
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.94
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
181483,Robin Close,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
181483,Robin Close,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,24.3
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.91
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.94
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.45
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,-10.36
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.4
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
181483,Robin Close,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.41
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.1
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.99
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,-4.39
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.58
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,-12.99
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,20.7
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.95
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.38
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.6
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.6
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-5.18
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.07
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.39
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.6
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.97
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
181483,Robin Close,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
181483,Robin Close,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.5
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.69
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.65
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,-11.78
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.54
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.26
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
181483,Robin Close,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.97
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.07
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.54
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.76
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.2
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,27.4
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.3
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.53
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.44
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.49
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-4.51
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,21.8
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.48
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.23
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.71
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.55
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.89
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.55
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,106.1
181483,Robin Close,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
181483,Robin Close,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.63
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.93
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.64
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,-8.93
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.32
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,-18.3
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181483,Robin Close,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.36
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.01
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.59
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.93
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.27
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.15
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.43
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.6
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.41
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.57
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,106.7
181483,Robin Close,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
181483,Robin Close,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.8
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.31
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.12
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.67
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.59
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,-16.01
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
181483,Robin Close,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.26
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.03
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.71
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.49
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.24
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.85
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.96
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.53
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.14
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.43
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
181483,Robin Close,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
181483,Robin Close,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,24.4
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.45
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.6
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.19
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.93
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
181483,Robin Close,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.71
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.58
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.79
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.07
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.54
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.62
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.79
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.87
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.69
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.62
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
181483,Robin Close,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
181483,Robin Close,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,24.5
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.44
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,-16.22
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
181483,Robin Close,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.64
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.56
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,5.3
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.63
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.1
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.7
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.31
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.03
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.52
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.3
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.63
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.29
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.46
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.66
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.4
181483,Robin Close,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
181483,Robin Close,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,24.5
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.39
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.7
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,-5.33
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.77
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,-17.45
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
181483,Robin Close,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.13
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
