Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.94
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.09
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.72
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.0
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.46
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.77
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.9
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.81
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.37
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.04
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
181483,Robin Close,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
181483,Robin Close,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,24.5
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.22
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.55
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.65
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.72
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
181483,Robin Close,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.35
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.18
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.82
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.78
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,22.7
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.89
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.01
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.51
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.88
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.48
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.8
181483,Robin Close,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
181483,Robin Close,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,24.5
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.16
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.0
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.49
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.43
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
181483,Robin Close,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.71
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.28
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.54
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.9
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.75
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.43
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.51
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-5.92
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,36.9
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.8
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.81
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.11
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
181483,Robin Close,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
181483,Robin Close,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,24.5
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.61
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.15
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.2
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,-20.39
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
181483,Robin Close,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,2.9
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.06
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.11
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.09
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.76
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,27.2
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.09
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.32
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.91
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.66
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.63
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.7
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.15
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.21
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
181483,Robin Close,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
181483,Robin Close,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,24.5
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.2
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.58
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.36
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.02
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.7
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
181483,Robin Close,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,3.1
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.94
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.18
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.85
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,30.2
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.11
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.99
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.48
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.9
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.99
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.32
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
181483,Robin Close,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
181483,Robin Close,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,24.6
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.12
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.67
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.34
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.35
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.66
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
181483,Robin Close,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.2
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.52
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.86
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,22.4
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.74
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.61
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.0
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.76
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.95
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
181483,Robin Close,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
181483,Robin Close,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,24.6
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.38
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.12
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.03
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.17
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,-15.32
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
181483,Robin Close,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.56
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.92
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.53
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.69
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.4
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.53
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.39
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.32
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.39
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.45
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.52
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.3
181483,Robin Close,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
181483,Robin Close,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,24.6
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.58
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.71
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.78
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.73
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
181483,Robin Close,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.57
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.87
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.36
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.71
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.0
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.04
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.8
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.05
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.74
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.6
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.93
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
181483,Robin Close,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
181483,Robin Close,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,24.7
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.18
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.99
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.9
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.86
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,-15.19
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
181483,Robin Close,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.44
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.2
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.72
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.78
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.7
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.27
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.13
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.71
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.68
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.68
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.03
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
181483,Robin Close,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
181483,Robin Close,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.72
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.56
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.7
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.7
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
181483,Robin Close,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.12
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.04
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.88
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.59
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.8
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.44
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.75
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.73
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.09
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
181483,Robin Close,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
181483,Robin Close,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.86
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.37
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
181483,Robin Close,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.07
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.03
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.54
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
