Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.8
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.27
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.25
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.29
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,13.8
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.2
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.82
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.31
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.07
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.09
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
181483,Robin Close,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
181483,Robin Close,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,24.8
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.98
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.87
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.66
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.22
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.26
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
181483,Robin Close,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.66
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.05
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.52
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.75
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,35.7
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.26
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.67
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.21
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,13.5
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.79
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.22
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.06
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.19
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.0
181483,Robin Close,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
181483,Robin Close,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.06
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.41
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.64
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.39
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.88
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
181483,Robin Close,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.55
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,3.5
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.39
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.08
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.72
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,26.4
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.31
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.82
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.33
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.78
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.9
181483,Robin Close,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
181483,Robin Close,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.29
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.44
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.95
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.02
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.86
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
181483,Robin Close,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.4
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.48
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.62
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.59
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.25
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.79
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.25
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.68
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.91
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.19
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.01
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
181483,Robin Close,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
181483,Robin Close,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,24.9
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.97
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.84
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.86
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.59
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
181483,Robin Close,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,3.3
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.81
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.58
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.67
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.14
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,30.9
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.4
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.32
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.88
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.15
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.4
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.8
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.66
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.27
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.6
181483,Robin Close,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,25.0
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.99
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.89
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.88
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.06
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
181483,Robin Close,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.6
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,3.0
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.6
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.21
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.63
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.3
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.5
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.9
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.12
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.83
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.38
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.07
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.53
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.15
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.71
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
181483,Robin Close,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
181483,Robin Close,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,25.0
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.75
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.28
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.48
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.61
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,50.4
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
181483,Robin Close,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.15
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,3.2
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.18
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.58
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,-12.62
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.35
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,26.56
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.05
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.25
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.12
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
181483,Robin Close,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
181483,Robin Close,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.77
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.64
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,-4.74
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.0
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
181483,Robin Close,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.1
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.42
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.62
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.64
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.03
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,32.1
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.9
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.1
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.77
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.07
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.81
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.04
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.19
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.6
181483,Robin Close,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
181483,Robin Close,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.03
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.79
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.63
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.43
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,-13.9
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
181483,Robin Close,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,3.1
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.5
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.46
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.9
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.55
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.95
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.1
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,34.0
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.18
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.82
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.4
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.97
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.15
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.31
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
181483,Robin Close,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.8
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.19
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,-4.65
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.82
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
181483,Robin Close,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.19
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.78
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.87
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.44
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.07
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.31
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.87
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.84
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.02
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,13.1
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.49
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.8
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.06
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.11
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
181483,Robin Close,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.1
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.28
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,-4.58
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.59
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.98
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
181483,Robin Close,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.16
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.6
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.91
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.03
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
