Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.05
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,14.9
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.44
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.82
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.29
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
181483,Robin Close,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.16
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.79
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.95
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
181483,Robin Close,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.45
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.88
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.71
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.85
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.08
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.06
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.4
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.06
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.06
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.73
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.34
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.7
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.36
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.14
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
181483,Robin Close,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.43
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.82
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.92
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.12
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.14
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
181483,Robin Close,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.44
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.61
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.04
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.63
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.13
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.87
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.21
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.46
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.35
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.25
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
181483,Robin Close,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.83
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.01
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.76
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.8
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
181483,Robin Close,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,3.6
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.3
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.5
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.88
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.64
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.15
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.22
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.3
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.75
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.35
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.34
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.9
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181483,Robin Close,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181483,Robin Close,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.42
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.85
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.51
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
181483,Robin Close,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.08
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,3.8
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.29
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.79
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.65
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.02
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,59.9
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.63
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.95
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.89
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.92
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.26
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.16
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
181483,Robin Close,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
181483,Robin Close,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.57
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.89
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.08
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,-13.78
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
181483,Robin Close,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.09
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.55
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.39
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,-12.95
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,52.1
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.79
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.99
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.79
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.95
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.12
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.2
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.24
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
181483,Robin Close,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181483,Robin Close,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.52
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.61
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.59
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.45
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,-13.69
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
181483,Robin Close,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.34
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.4
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.6
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.51
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.54
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.01
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,29.2
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.76
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.71
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.1
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.13
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.76
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.23
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.36
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
181483,Robin Close,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
181483,Robin Close,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,25.1
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.98
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.21
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,-5.67
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.5
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,-13.3
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
181483,Robin Close,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.42
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.49
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,3.7
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.55
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.45
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.58
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,-12.98
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,30.7
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.13
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.79
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.57
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.78
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.1
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.19
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.21
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
181483,Robin Close,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
181483,Robin Close,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,25.2
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.53
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.29
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.87
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.17
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,-13.5
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
181483,Robin Close,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.46
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.61
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.1
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.26
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.51
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.18
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,22.6
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.5
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.98
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.43
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.6
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.47
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.16
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-1.1
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.08
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
181483,Robin Close,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,25.2
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.63
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.63
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.58
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
181483,Robin Close,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.48
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.51
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.52
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.9
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,-1.5
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.19
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.9
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.0
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.99
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.01
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.53
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.44
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.24
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.12
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.04
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
181483,Robin Close,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
181483,Robin Close,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.39
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.32
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,-4.92
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.93
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.23
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
181483,Robin Close,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.54
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.69
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.85
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,-1.42
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.18
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,30.9
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.26
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.85
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.02
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
