Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.35
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.92
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-1.13
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.0
181483,Robin Close,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.78
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.2
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.86
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,-14.16
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
181483,Robin Close,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.66
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.0
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,-1.47
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.26
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,28.2
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.6
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.1
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.35
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.72
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.96
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,25.1
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.9
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.31
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.78
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.08
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.14
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,109.0
181483,Robin Close,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
181483,Robin Close,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.33
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,-5.04
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.85
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,-14.14
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
181483,Robin Close,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.39
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,2.9
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.44
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.05
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,-1.54
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.51
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.86
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.52
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.77
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.53
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.16
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,26.6
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.43
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.86
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.07
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
181483,Robin Close,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.91
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.22
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.69
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,-4.98
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,-14.57
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
181483,Robin Close,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.47
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.42
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.5
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,2.2
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.26
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,-1.59
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.49
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,39.9
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.11
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.59
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.74
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.88
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.07
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.4
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.36
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.85
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
181483,Robin Close,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
181483,Robin Close,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.07
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.87
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,-5.16
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.34
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,-14.38
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
181483,Robin Close,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.5
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.05
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.4
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.72
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.21
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,-1.75
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.51
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.21
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.68
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.93
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.53
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.24
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.84
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.28
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.84
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
181483,Robin Close,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
181483,Robin Close,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.85
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.9
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,-5.14
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.72
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,-14.83
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
181483,Robin Close,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.52
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.58
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.13
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.14
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,-2.49
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,-13.52
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,65.0
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.98
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.58
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.54
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.45
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.2
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.39
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.94
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-1.05
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.22
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.6
181483,Robin Close,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
181483,Robin Close,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.04
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.89
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,-6.1
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.49
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,-14.62
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
181483,Robin Close,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.49
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.56
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.27
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,2.7
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.0
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,-2.42
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,-13.45
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,51.3
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.9
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.43
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.59
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.99
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.35
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,25.7
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.25
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.89
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.26
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.2
181483,Robin Close,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
181483,Robin Close,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.8
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,-6.25
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,-15.8
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
181483,Robin Close,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.63
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.17
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.1
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.88
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,-2.43
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.3
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,-13.34
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,52.3
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.99
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.02
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.66
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,28.3
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.05
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.55
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.41
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.96
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.11
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.7
181483,Robin Close,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
181483,Robin Close,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.69
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,-6.43
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,-16.28
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
181483,Robin Close,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.5
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.06
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.4
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.12
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.93
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,-2.47
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,-13.4
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,50.3
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.91
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.53
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.94
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.44
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-2.29
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,28.9
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.28
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.18
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.4
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-1.02
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.06
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
181483,Robin Close,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
181483,Robin Close,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.23
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.83
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,-6.31
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,-15.7
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
181483,Robin Close,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.56
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.9
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.1
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.92
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,-2.42
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,-13.18
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,53.2
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.2
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.33
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.14
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.46
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.01
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,34.1
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.15
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.12
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.6
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.09
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.1
181483,Robin Close,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
181483,Robin Close,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.08
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.57
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,-6.72
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,-15.25
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
181483,Robin Close,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.57
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.14
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.0
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.52
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.11
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,-2.65
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,-13.14
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,47.6
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.39
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.85
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.94
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.01
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-1.85
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,34.6
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,27.16
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.67
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.61
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.95
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.24
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.9
181483,Robin Close,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
181483,Robin Close,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,25.3
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.5
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.89
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,-6.77
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,-15.37
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
181483,Robin Close,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
